Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
