Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
