Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,148.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
