Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
