Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
