Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
