Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,77.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,85.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
