Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,74.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,73.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
