Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,79.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,79.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,139.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,87.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,132.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,92.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,60.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,97.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,85.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,82.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,174.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,101.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,89.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,84.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,169.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,159.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,103.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,93.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,86.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,158.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,164.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,138.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,104.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,92.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,136.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,101.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,87.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,92.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
