Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,85.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,70.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,77.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,73.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,78.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
